Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11437
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15413
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40496
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9254100000000001
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9623700000000001
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8981299999999999
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87665
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80435
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726600000000001
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.37
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94168
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9847100000000001
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73156
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.31
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Min),A,102.5
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L3 Current (Max),A,102.5
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L2 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L1 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 03:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,19.5
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18650999999999998
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22673000000000001
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38824000000000003
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94501
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92758
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89285
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9385100000000001
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83444
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7712100000000001
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9829100000000001
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9690200000000001
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94391
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.19
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9645100000000001
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9266
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77215
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.62
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.95
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.27
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,101.12
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,101.12
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,56.5
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,60.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,60.12
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.24491999999999997
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21116999999999997
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38375
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93942
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85846
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9330700000000001
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9609700000000001
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78164
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77127
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.37
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9749399999999999
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93194
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91669
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76498
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,104.62
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,104.62
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,104.62
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,72.12
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17192000000000002
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12902
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38961
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
