Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9026799999999999
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92981
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89935
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8764
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8078
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.94
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711299999999999
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95062
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95773
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9060299999999999
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9290200000000001
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73547
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.75
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,108.62
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,105.75
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17852
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13539
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39489
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93234
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93619
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91153
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91922
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83893
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9503799999999999
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829399999999999
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.44
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93921
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86429
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72409
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.94
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.66
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.67
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.52
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.58
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,93.12
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,93.5
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.25
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,75.5
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16426
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16313
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39568000000000003
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96585
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93924
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831799999999999
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90979
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78369
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.31
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9757399999999999
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9595299999999999
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9435399999999999
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.94
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97272
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90854
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7922600000000001
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.91
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.39
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.42
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.55
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.58
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,97.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,97.25
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.12
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,58.25
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,31.37
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-146.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.21306
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.03117
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36843000000000004
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9598399999999999
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9466200000000001
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95395
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
