Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831799999999999
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84567
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78714
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96777
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94153
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93353
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8246399999999999
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.5
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,242.47
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,115.38
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,115.5
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.06
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.27318000000000003
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18807000000000001
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40016999999999997
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88797
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8680100000000001
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98398
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8232700000000001
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82245
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9609700000000001
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9728100000000001
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9576399999999999
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95563
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84778
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.25
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.66
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.69
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.81
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,91.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,91.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-47.31
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,24.81
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.23506999999999997
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1935
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39214
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9093899999999999
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95904
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8583
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.06
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9475399999999999
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76223
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78036
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.31
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96811
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779700000000001
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92285
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9072899999999999
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79568
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.56
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.88
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,95.75
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,71.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.31
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,25.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13298
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22951
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3985800000000001
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9151
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9263
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87372
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96045
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8452700000000001
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7854
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.87
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
