Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9864200000000001
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9400299999999999
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.12
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9385399999999999
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95904
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68872
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.61
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.05
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,106.12
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,106.12
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,106.12
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,69.12
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.12
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,51.88
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.5
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13555
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11888
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39495
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82962
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94806
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92566
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95926
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85834
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7771
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.13
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98944
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9468700000000001
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303899999999999
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,75.62
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.62
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.75
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93915
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9564799999999999
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7138899999999999
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.67
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,111.25
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,111.25
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,111.25
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,78.94
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02028
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25344
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40755
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83673
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9067700000000001
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92776
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9848299999999999
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83081
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8086800000000001
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9529700000000001
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91748
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9257799999999999
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8084399999999999
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.53
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,121.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,121.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,121.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-92.94
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.87
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0717
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1729
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36544
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8759399999999999
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91101
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91369
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821799999999999
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88397
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9450700000000001
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
