Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91574
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95834
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81228
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.23
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.06
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,111.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,111.25
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,111.12
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,83.75
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,49.81
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12566
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2144
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39409
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8529
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9274899999999999
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8638899999999999
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816299999999999
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75479
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8102699999999999
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95401
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95004
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93616
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93811
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7511899999999999
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.7
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,106.12
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,106.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,106.25
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,63.38
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1537
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22493000000000002
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38378
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8482
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90402
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89697
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79977
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80816
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9809
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,65.38
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364299999999999
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82147
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.41
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.5
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,105.38
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,105.38
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,105.38
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,77.12
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,25.69
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05876
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27834000000000003
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38897
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8791200000000001
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91785
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.44
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8800600000000001
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80014
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816600000000001
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9514799999999999
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98157
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83255
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.52
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.56
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.92
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.95
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
