Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Min),A,105.5
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L3 Current (Max),A,105.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Min),A,77.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L2 Current (Max),A,77.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.62
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Min),A,76.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L1 Current (Max),A,76.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.31
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16091
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15663
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39428
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9079
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9611200000000001
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8949
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.5
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473299999999999
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9004200000000001
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7821899999999999
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.81
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624299999999999
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9740000000000001
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8462200000000001
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95047
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86508
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.06
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.3
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Min),A,91.75
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L3 Current (Max),A,91.88
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,91.75
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L2 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L1 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09389
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25481
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38094
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95926
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93768
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9130799999999999
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88681
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80737
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9897799999999999
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576100000000001
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8812200000000001
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83673
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Min),A,102.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L3 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,102.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Min),A,64.88
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L2 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Min),A,102.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L1 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,102.25
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14736
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21961999999999998
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38799
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87628
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9100600000000001
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9731700000000001
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85715
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8025800000000001
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9414399999999999
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9435100000000001
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82724
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.17
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Min),A,101.62
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L3 Current (Max),A,101.88
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,101.75
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L2 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Min),A,101.38
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L1 Current (Max),A,101.62
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-13 00:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-70.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.5
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
