Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15703
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11238
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.33352
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8537
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93014
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99329
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94202
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94415
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9321
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97253
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9501
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.13
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91632
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90332
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73202
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,74.75
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,74.62
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,111.62
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,112.12
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.88
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,125.06
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.87
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.008740000000000001
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14189000000000002
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.31478
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90088
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95105
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99005
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98709
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96011
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93265
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96677
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98141
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96979
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91559
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9205
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74664
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.25
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,102.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,106.12
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-56.31
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.067
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16289
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38662
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8730399999999999
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97116
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8523200000000001
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9808
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8686200000000001
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97461
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95398
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95682
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85962
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93198
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7683399999999999
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.5
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.55
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.7
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.75
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02928
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12441
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38283
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85693
