Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93979
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8467100000000001
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98379
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91629
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9769
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96497
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92532
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87359
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93619
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7713
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,77.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.06
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.21013
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.05693
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37978
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7680899999999999
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94537
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8976700000000001
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97974
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92715
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.94
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96793
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92441
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.884
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91214
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94675
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.84
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.23
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,82.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,90.25
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,90.38
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.25
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-53.25
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.06
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06203
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12132
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39055
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80923
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95215
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9078
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9707
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95544
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79083
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.81
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95435
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93472
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.81
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8699899999999999
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97882
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73474
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.23
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,87.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,87.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,88.75
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,89.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,68.62
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,68.75
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,68.75
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,138.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.25
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.02348
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25515
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37792
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81442
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90069
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93408
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97617
