Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8948
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96838
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95392
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97748
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91397
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79571
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.47
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,77.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,89.25
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,89.38
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.25
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,86.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,86.25
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.12
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,67.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09425
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.10491
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39229
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80734
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8502799999999999
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92923
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93939
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88336
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97107
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98663
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.31
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92679
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7410800000000001
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.17
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,78.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,82.75
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,90.38
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.38
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-137.37
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.44
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.034230000000000003
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22359
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38058
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86264
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82867
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9252
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98022
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949299999999999
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.38
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98523
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95496
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76452
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,110.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,110.38
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,110.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,80.25
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,79.75
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.62
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,48.38
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00868
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24105
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39876
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8807
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87655
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8865
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9653
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91769
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99158
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96747
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96493
