Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97552
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93393
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8081
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,118.25
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,118.38
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,118.38
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,89.75
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,12.94
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01497
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.41906
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38585
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9057
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8429200000000001
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88855
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98126
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96286
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95377
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96356
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9237
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93982
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83355
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.14
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,110.12
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,110.25
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,110.25
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,109.62
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,109.88
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.75
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.44
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-77.31
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09462
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09215
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40557
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84839
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90204
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8979799999999999
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97232
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96353
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8093199999999999
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99158
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97247
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94134
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,71.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94903
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93887
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95633
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.92
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.58
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,120.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,120.12
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,89.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,89.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,84.38
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,84.62
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17729
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22182
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39434
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88782
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8031
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97647
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95731
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97757
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91064
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97836
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97128
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93249
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83606
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
