Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,106.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,106.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,106.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,110.38
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,110.88
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,104.62
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,104.75
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.62
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-50.19
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16002
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16249
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3861
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97272
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8734700000000001
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92526
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8615700000000001
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.63
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98199
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9657
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93695
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86056
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.11
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.91
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,141.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,141.5
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,141.38
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,110.5
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,111.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.75
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,86.12
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,86.25
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,86.12
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0265
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18083
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39953
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98407
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98291
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90524
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98996
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96551
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,81.62
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.75
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91009
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97421
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90536
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,142.75
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,142.88
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,142.75
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,108.25
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,108.62
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,104.12
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.88
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0887
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19664
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38878
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90893
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94791
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90692
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95868
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92761
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88513
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
