Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,120.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,120.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,120.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,116.12
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,116.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,116.25
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,111.38
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,111.75
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,111.62
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,27.19
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.19
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06984
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16387000000000002
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41372
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90259
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91006
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99188
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96732
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8975200000000001
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98117
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96445
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99496
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8895200000000001
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.36
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.92
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,159.25
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,159.75
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,159.5
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,116.25
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,116.5
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.38
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,97.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.25
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10747
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36339
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40227
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94754
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86575
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99191
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99048
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96887
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99472
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95181
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96631
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.67
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.69
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,184.12
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,184.75
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,184.5
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,111.5
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,106.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,106.12
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,106.12
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.31
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18682
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21355
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41527
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95648
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95837
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90832
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99673
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90652
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96197
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94235
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96609
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.59
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,240.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,160.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,160.12
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,160.12
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,98.5
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,98.75
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,98.62
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,100.25
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.12
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-108.19
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0295
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33346
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40475
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
