Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90536
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95151
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9971
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92117
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97418
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96503
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.12
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94238
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99271
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96582
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.61
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,152.75
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,152.88
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,152.75
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,137.5
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,141.25
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,139.75
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,123.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,123.5
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.12
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14570999999999998
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24495
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40169
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95261
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96362
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8873
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9982
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97195
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93005
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99258
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.979
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.38
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95795
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,189.62
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,190.38
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,189.75
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,136.75
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,137.12
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.88
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,128.75
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,129.88
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,129.5
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18532
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37902
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37041
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94458
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93637
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93478
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99887
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99091
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96085
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95914
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,98.38
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97018
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99033
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.7
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.38
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,52.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,213.88
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,219.25
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,218.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,148.12
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,148.5
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,148.38
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,151.25
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,151.62
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.38
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.81
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15154
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23604
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37258
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94647
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94534
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93967
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
