Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97974
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92856
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96625
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,91.12
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97986
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97464
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90478
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,238.25
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,238.33
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.31
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.36
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,167.75
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,168.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,167.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,108.5
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,108.62
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,108.38
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,109.25
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.88
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.94
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.01888
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33199
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39535
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85351
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93063
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96875
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92325
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,99.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,99.75
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.62
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,71.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.75
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96551
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95508
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,238.53
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,238.77
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.28
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.3
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,157.88
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,158.25
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.12
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,160.5
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,161.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.75
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,149.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,149.38
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,149.12
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-74.12
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0927
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22524
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40511
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.56
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83526
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97223
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89697
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97494
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97748
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86029
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,63.12
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89676
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96078
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,238.28
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.27
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,238.3
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,236.98
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.02
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,108.5
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,108.88
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,108.75
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,138.25
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,138.5
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,138.38
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,126.25
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,126.38
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,126.25
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-75.56
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,50.12
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.05077
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25884
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37185
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81585
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93265
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92728
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995700000000001
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
