Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99454
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98499
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,90.5
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.88
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95444
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,238.19
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,238.23
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,238.56
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,237.41
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,237.45
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,135.75
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,136.62
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,136.38
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,171.88
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,173.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,172.25
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,121.38
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,121.62
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-140.94
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.94
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.11287
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24898
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39312
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85864
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97357
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97763
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98059
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96164
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93207
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96826
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.25
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,69.38
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94238
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99258
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97864
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,238.53
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,238.53
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,237.19
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,237.22
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,113.88
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,114.38
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,114.12
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,148.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,149.38
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,148.62
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,153.75
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,154.12
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.88
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-77.88
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.008620000000000001
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27691
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40642
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96506
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96707
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97961
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94134
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89581
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99695
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,115.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,115.12
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9552
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98337
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96744
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,238.89
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,237.64
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,237.69
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,178.12
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,178.12
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,178.12
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,167.75
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,171.62
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,169.25
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,118.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,119.38
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,118.5
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-65.94
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07297999999999999
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25704
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41353
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96368
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97284
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99228
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93729
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97592
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87179
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98373
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,90.38
