Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98984
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,237.83
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,237.84
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,238.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,238.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,236.75
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,236.77
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,179.38
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,179.62
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,179.38
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,141.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,141.75
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,141.62
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,173.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,173.25
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,173.12
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,32.25
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.31
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07368999999999999
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32488
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38808
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95541
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94211
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97473
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.927
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99185
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98914
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,86.62
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.62
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95547
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99094
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,238.92
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,238.98
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,239.53
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.2
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,237.22
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,145.12
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,148.38
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,146.75
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,111.25
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,111.5
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,160.75
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,169.75
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.25
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,62.75
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.31
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08897999999999999
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18495
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38726
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86941
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92627
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97943
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97595
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91144
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98654
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99109
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99283
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,89.12
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.25
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98291
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,51.5
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.08
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,237.45
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,237.48
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,136.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,136.25
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,136.12
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,147.75
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,148.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,147.88
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,193.75
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,195.38
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,194.12
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-75.56
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02428
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.39944
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40487
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87631
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96222
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93027
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94058
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99405
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,127.88
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,128.25
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97281
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98791
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
