Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,68.62
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,238.25
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,238.25
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,238.64
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,238.64
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,237.3
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,237.34
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,180.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,180.38
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,180.25
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,162.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,162.25
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,162.12
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,150.38
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,150.75
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,150.62
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,19.75
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09914
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32576
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39129
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94482
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98166
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94723
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.19
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,119.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,120.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,119.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96588
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98437
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99347
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,237.58
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,237.58
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,237.69
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,237.78
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,236.11
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,236.16
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,172.38
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,172.75
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,172.5
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,174.88
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,175.38
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,175.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,196.12
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,196.5
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,196.25
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-137.44
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01576
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19945
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37505
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97977
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9798
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98584
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8742
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98743
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97433
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99026
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,110.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,110.12
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,110.12
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94177
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79916
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,237.53
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,237.56
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,238.53
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,238.55
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,236.81
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,236.83
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,183.75
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,184.25
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,184.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,149.75
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,150.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.88
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,142.5
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,142.62
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,142.5
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-92.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.37
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0587
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14855
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38689
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98843
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99112
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94903
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98468
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9237
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99191
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99057
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98938
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,104.75
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,104.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,104.75
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,98.12
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.12
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9342
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9924
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96985
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,237.44
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,237.45
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,237.16
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,237.2
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,235.94
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,235.95
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.94
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,173.25
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,173.62
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,173.38
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,225.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,225.12
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,225.0
