Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,157.25
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,159.62
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,158.62
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.25
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,26.56
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.20266
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24651
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39019
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93637
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99411
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97168
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94372
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91269
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99405
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,100.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,101.12
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96164
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97201
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,237.86
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,237.89
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,237.95
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,236.19
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,236.25
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,163.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,163.62
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,163.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,134.88
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,135.5
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,152.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,157.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,155.38
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.44
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.01152
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11846
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38012
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8161
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95819
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97812
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91049
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97287
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.62
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93872
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98157
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,238.41
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,238.41
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,237.98
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.58
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.61
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,140.88
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,141.12
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,133.62
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,134.12
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,133.88
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,155.75
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,156.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,155.75
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,19.44
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.44
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07442
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22103000000000006
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37176
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97638
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97623
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98236
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99033
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96432
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99017
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99646
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,88.75
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,91.62
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,91.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.75
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92764
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97589
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,238.94
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,238.98
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,238.55
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,236.94
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,236.95
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,170.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,171.12
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,170.75
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,146.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,146.25
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,146.12
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,214.38
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,215.62
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,214.88
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,28.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.63
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.81
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13079000000000002
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22795
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39013
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
