Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99261
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94119
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.12
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94482
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85641
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99438
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,118.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,118.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,78.38
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,78.5
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95105
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99005
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96805
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,63.38
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,238.58
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.23
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.25
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,236.75
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,236.78
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,57.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,235.75
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,240.88
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,238.38
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,174.12
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,174.38
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.25
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,160.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,162.62
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,161.38
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0966
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22692
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37682
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96658
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97922
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96683
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93988
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93741
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98202
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,109.38
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,110.62
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,109.88
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94537
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99225
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98959
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.72
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.75
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,170.25
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,172.12
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,171.12
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,155.62
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,156.38
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,159.38
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,159.75
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.75
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13545
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25646
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37768
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97784
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97226
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91235
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94455
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98932
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,118.12
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,118.25
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,118.25
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,98.5
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,99.25
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98163
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99237
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.31
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.28
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.3
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,194.88
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,196.75
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,196.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,190.88
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,192.75
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,191.88
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,166.88
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,168.62
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,167.38
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.94
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13091
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15816
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41259
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99579
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
