Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.38
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93967
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92862
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9039
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.5
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98776
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99509
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98914
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,113.25
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,113.5
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,113.38
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96576
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99561
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7912600000000001
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,238.8
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,238.81
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,238.38
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.11
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.16
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,181.5
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,184.25
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,200.25
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,200.62
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,200.5
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,158.12
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,158.5
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,158.38
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04167
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26662
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38582
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97055
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96274
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.75
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.12
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94565
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8933700000000001
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99619
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,94.38
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,92.25
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.75
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99048
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89395
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.06
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,238.23
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.16
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.27
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,231.5
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,231.75
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,231.62
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,185.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,195.38
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,193.12
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,139.25
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,139.75
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,139.38
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.06
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05064
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27282
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36541
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98306
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94546
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9826
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93384
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99268
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,97.38
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96478
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99509
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8533
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,70.88
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.05
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.5
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.52
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.98
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.02
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,183.88
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,185.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,184.12
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,195.5
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,196.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,195.75
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,128.88
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,130.5
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.62
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-69.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05757
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29082
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40288
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97974
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83511
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94018
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
