Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.25
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96551
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99567
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92908
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,88.38
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.38
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,238.47
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,238.52
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,237.81
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,237.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.64
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.7
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,152.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,155.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,153.75
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,201.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,207.75
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,203.38
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,113.88
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,114.5
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.12
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-127.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.63
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.01732
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17357
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36495
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.31
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.25
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7005
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93753
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.39837
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8381299999999999
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94385
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.13
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.38
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9001399999999999
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99588
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96103
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,82.75
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,83.12
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.48
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,238.78
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,237.94
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,237.98
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,113.38
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,113.38
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,113.38
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,159.25
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,160.88
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.88
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,109.75
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,116.12
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-67.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.06
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03258
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21889
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39382
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96051
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95947
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90906
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95254
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87521
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93106
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,110.75
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,110.88
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,110.75
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99686
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94369
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,89.38
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,95.5
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.2
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,238.27
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,237.53
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,237.59
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,177.38
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,177.62
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,177.5
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,168.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,173.88
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,171.25
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,117.75
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,119.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,118.12
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-87.69
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06194
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29836
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37322
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95737
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79202
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93149
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84921
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84454
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.94
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97668
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97955
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,90.62
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
