Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93579
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99759
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85736
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,110.62
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,110.75
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.75
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,238.23
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,238.31
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.34
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.52
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,145.25
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,206.12
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,206.62
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,206.5
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,82.5
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,83.75
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.12
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-120.94
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.5
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.00685
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28258
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4185100000000001
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8303799999999999
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96426
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82739
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.38
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97342
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8598299999999999
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6455
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.06
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97668
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98526
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,99.38
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,99.38
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,99.38
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99536
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99515
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93625
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.5
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.06
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.03
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.64
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.64
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,183.12
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,183.25
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,183.25
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,169.5
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,169.75
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,169.62
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,85.88
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,86.12
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-71.5
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,17.94
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11669000000000003
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38335
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40615
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.4244
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99728
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23714
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.19
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94336
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6387
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70153
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.63
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,96.5
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,96.75
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.75
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.25
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799399999999999
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99078
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.42
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.83
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.78
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,120.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,120.88
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.75
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,187.5
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,192.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,189.88
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,89.38
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,96.25
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-71.44
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.01851
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2116
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37771
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.75
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.75
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64291
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96121
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.471
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.37
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-77.75
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8790899999999999
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41408
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.17906
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.25
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99301
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.94
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93603
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98614
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35848
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
