Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.02
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,98.5
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,98.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,104.38
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,104.38
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.56
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03484
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20287
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37807
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95065
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78241
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.75
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96518
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6524300000000001
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77432
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.06
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96674
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97281
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98901
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.38
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96658
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65838
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.78
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.83
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.8
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,119.38
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,119.5
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.38
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13352999999999998
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18831
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37499
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80792
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94696
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99222
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74868
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7893600000000001
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97589
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99112
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99173
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70504
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.97
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.16
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.2
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,109.25
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,109.38
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,109.25
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,95.75
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.75
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,128.25
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,128.38
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,128.38
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17223
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1617
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39211
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93713
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98663
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96622
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70129
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91049
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.19
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95843
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92871
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8592200000000001
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93951
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.5
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.55
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.94
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.95
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.58
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,107.62
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,108.12
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,107.75
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,123.25
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,123.25
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,123.25
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.69
