Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.5
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19512
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.04897
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3807
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.56
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91815
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96616
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.46496
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8056
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8772
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.56
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98138
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99011
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,96.62
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,96.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,96.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.69
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97394
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95901
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5071
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.7
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.84
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.98
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.14
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,148.62
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,148.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,148.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,67.5
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,69.44
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,25.62
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09905
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27895
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39892
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.69
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7982100000000001
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94003
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77417
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92477
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81918
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91699
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.37
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97864
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94446
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,92.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,93.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.69
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91296
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96713
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47945
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,122.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,122.25
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,122.12
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,82.62
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,76.62
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,82.5
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,82.88
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.62
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-146.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03236
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.4275100000000001
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38692
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84598
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87344
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98053
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98441
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97388
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.31
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97028
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95926
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,82.88
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,83.12
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92114
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95569
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91922
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.97
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,124.12
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,124.12
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,124.12
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,128.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,128.62
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,108.38
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,108.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16152
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.08537
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40374
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
