Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.44
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8103600000000001
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92267
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7118800000000001
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94507
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93472
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94723
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97531
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.94
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8734700000000001
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97156
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36526
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,102.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,97.12
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.12
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,84.12
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,84.38
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.19
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.041760000000000005
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15593
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36825
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91128
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72116
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97394
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80566
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91464
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.75
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94891
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96384
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,71.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.81
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82434
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95218
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39977
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.14
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.16
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,108.62
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,108.62
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,76.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,77.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-51.25
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08739
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25377
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38051
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77093
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96146
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74865
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.13
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97632
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96878
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94205
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.44
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96255
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97812
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,79.62
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.62
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.87
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98712
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95627
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49419
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.55
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,133.38
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,133.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,133.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,108.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,108.38
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,108.12
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,67.5
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.13
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0305
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21294
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37649
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96127
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93976
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95456
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
