Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90378
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95489
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96042
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99402
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,65.12
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8313299999999999
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99002
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65994
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,123.88
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,124.5
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,124.12
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,118.12
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,118.38
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,118.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,117.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,117.38
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,117.25
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04372
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28307
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40365
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9541
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95453
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72793
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98029
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96371
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97272
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96777
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99557
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.06
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94116
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98734
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5150399999999999
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,130.5
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,130.62
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,130.62
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,125.38
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,127.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,126.25
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,117.38
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,117.5
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96634
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96472
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94965
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.88
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6557
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91281
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.67742
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6513899999999999
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96518
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98737
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9621
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.37
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94018
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5129
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,140.12
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,141.38
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,140.75
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,157.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,157.5
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,157.25
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,122.5
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,123.12
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,122.75
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96658
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9754
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98102
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.25
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93237
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91894
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91992
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89007
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9602
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.63
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
