Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99585
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,59.5
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.13
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84988
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4967
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.17
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.42
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.47
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,148.12
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,149.38
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,148.75
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,168.38
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,169.25
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,168.75
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,182.62
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,183.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,182.88
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98407
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97586
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89502
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97278
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92136
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92605
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94684
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99527
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.62
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,68.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.31
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91669
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99536
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6484
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,238.59
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,238.61
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,237.78
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,237.84
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.8
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,236.84
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,236.92
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,187.75
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,188.25
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,188.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,203.88
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,204.5
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,204.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,193.25
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,194.5
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,193.88
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-89.13
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-90.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-85.31
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.015369999999999997
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.0027
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.08669
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.75
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8268399999999999
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7012
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88812
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98184
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98709
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97699
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98734
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.44
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99271
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59933
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.42
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.67
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,140.88
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,141.12
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,109.25
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,109.38
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.25
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,112.75
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.13
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.21471
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15563
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36947
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8433200000000001
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97263
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7612300000000001
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97925
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6181300000000001
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93902
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96103
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,101.38
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,101.38
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,101.38
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.06
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
