Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93103
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59847
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.67
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.8
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,135.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,143.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,139.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,82.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,124.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03352
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.4042
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37704
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.94
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77173
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.37
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96573
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8348399999999999
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95065
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97925
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99243
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,85.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.31
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9382
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98523
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71231
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.92
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,245.03
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.72
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.8
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,121.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,129.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,94.25
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,94.62
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,113.12
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,25.62
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08135
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22017
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39583
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92236
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96545
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90524
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97696
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57693
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92123
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,104.38
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,105.25
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95569
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8809799999999999
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.83
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.5
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.59
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,157.25
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,158.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,157.62
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,103.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,103.5
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,103.12
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,97.38
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,108.38
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,30.13
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.56
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-66.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18108
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27065
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35305
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8583
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.983
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9541
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99542
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59753
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93225
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,81.62
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.75
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97482
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98685
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96847
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.94
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.84
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
