Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,146.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,146.25
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,146.12
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,92.5
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,92.75
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.62
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,121.62
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,121.75
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,121.75
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.06
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.87
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07987999999999999
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20208
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3724
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89654
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99399
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94366
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94998
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79327
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97369
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.63
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99063
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98599
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98889
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98999
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96988
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.98
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.08
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,151.62
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,151.75
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,151.62
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,111.5
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,127.25
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,117.88
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,147.75
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,148.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,15.75
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02049
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33111
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36071
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75961
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8739299999999999
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7265
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97253
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.38
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.75
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99127
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96222
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,243.22
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.8
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,126.62
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,126.88
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,126.75
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,116.12
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,116.25
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,116.12
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,152.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,155.38
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,153.62
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,90.69
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-66.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02907
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1935
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35012
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86905
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90298
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93896
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90964
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9809
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9769
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99478
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,75.62
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97134
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97491
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92715
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,132.12
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,132.38
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,132.25
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,94.12
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,94.75
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.38
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,159.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,159.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,159.88
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.12
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.26677
