Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26317
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38186
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95087
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95938
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74115
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94031
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98636
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,97.5
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.38
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99832
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94397
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.55
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,203.38
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,203.5
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,203.5
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,128.12
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,128.12
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,128.12
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,109.62
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,112.25
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,110.88
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,90.31
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.029560000000000006
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30004000000000003
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38924
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88913
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92712
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9397
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.94
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98962
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,98.12
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,98.38
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.25
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.44
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99579
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79245
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,182.12
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,182.25
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,182.25
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,135.62
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,136.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,135.88
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,136.38
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,136.62
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,136.5
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-123.75
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.07143
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.0797
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95526
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97839
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97617
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96838
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98517
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,84.5
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92218
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99234
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,236.14
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,236.14
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,236.06
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,236.08
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.08
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,234.84
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,234.92
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.89
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,140.25
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,140.25
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,140.25
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,132.5
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,136.75
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.62
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,154.12
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,154.38
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,154.25
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,165.31
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05589
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25261
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3969
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98077
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97443
