Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98563
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99094
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93787
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98022
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99347
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.62
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8550399999999999
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,237.48
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,237.58
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.17
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.23
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,236.53
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,236.64
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,150.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,151.12
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,165.25
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,167.12
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,166.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,135.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,135.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,135.88
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18389
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30697
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37881
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98178
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99289
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98611
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98914
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96338
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96332
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96051
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,237.33
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,237.39
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.36
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.36
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.41
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.38
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.44
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.44
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,146.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,147.12
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,145.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,146.38
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,146.12
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,129.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,130.88
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,130.38
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17324
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28994000000000003
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39519
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99142
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91736
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96915
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93915
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,62.12
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95224
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97781
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95377
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.77
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.8
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,237.36
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,237.42
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.64
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.69
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.66
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,128.25
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,128.5
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,128.38
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,118.5
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,118.62
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,128.88
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,129.12
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.31
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,39.37
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.21752
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21157
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38329
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98065
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99707
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8136
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9603
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90591
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8406
