Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98462
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,80.62
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95969
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,238.14
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,236.92
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,236.97
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.95
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,236.86
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,236.95
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,135.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,136.25
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,136.12
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,179.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,180.12
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,115.75
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,115.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,115.88
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.06
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1426
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24169
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40011
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97812
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83075
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99081
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93814
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9508
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98141
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,77.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98297
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97327
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92746
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.11
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.16
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.81
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,237.89
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.25
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.33
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,158.88
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,159.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,159.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,110.12
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,112.88
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,127.38
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,127.75
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14253
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25747
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36718
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93698
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97385
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8832399999999999
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9985
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96622
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8927
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.44
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97733
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.12
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92557
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59222
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,237.97
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.91
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.94
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.2
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.27
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,155.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,155.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,155.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,93.25
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,93.88
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,157.69
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.63
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09407
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36843
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39074
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94714
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97058
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79165
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94739
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86355
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8744799999999999
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.19
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96509
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98453
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
