Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.37
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95212
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95459
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47668
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,238.34
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,238.42
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.41
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.47
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.23
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.36
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,111.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,111.62
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,111.25
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,102.75
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,114.38
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,109.25
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,94.5
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,94.88
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,94.62
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-98.25
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.01497
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.40221
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40117
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93902
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98901
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95154
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96384
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90939
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96847
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96606
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99094
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89944
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95917
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93344
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.12
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.72
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.77
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.12
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.27
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,110.38
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,111.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,114.38
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,114.75
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,107.38
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,107.88
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.62
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,18.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14403
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31469
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39782
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8635200000000001
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8305
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96551
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8701200000000001
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89041
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.31
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93686
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98871
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.8
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,237.92
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,237.97
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.89
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,236.98
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,90.75
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,91.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.88
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,110.75
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,111.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,126.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,126.25
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,126.12
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,65.5
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.19
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.31
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.02251
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28991
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.34426
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8598
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98282
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8297700000000001
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84198
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9801
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.5
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97314
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97577
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94751
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99142
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99515
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
