Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.39
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.41
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.05
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.08
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,110.88
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,111.62
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,111.38
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,123.38
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,128.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,125.38
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,143.12
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,143.38
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,143.38
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,56.5
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.63
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02184
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2509
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35885
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89056
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.44
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9574
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67773
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95242
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98044
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94812
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97311
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97003
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.66
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.67
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,115.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,116.12
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,81.5
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,136.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,136.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,59.44
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08751
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.50643
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39718
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90607
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99658
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87121
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86621
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99304
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93942
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98379
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,87.5
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.75
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90249
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98499
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99289
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.06
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.08
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,237.55
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,130.62
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,131.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,130.75
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,142.62
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,142.62
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,142.62
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,153.12
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,153.62
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,153.25
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,107.44
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.87
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.03926
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35384
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37157
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94455
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98202
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9527
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.93
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97131
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95627
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96197
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96234
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8757299999999999
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98853
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.69
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
