Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,120.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,120.25
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,120.12
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,117.5
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,117.88
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,117.75
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,151.5
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,151.75
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,151.62
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-50.06
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05068
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26693
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37697
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.56
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97372
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89538
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97848
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97168
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96182
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98419
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91775
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94928
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.52
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.03
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,109.12
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,109.5
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,112.75
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,116.12
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,134.38
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,143.75
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,138.12
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,79.87
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07649
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28719
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39876
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93466
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.37
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96539
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98413
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98914
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98917
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,86.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97366
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99557
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,237.73
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,237.83
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.69
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,237.8
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,235.83
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,235.86
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,143.12
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,143.62
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,143.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,118.12
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,121.5
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,120.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,198.38
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,198.62
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,198.5
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,129.44
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.94
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.04506
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26253000000000004
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39486
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92163
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97082
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9696
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.19
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96915
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97565
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92035
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.3
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.31
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,104.12
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,104.38
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,104.25
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,125.12
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,125.25
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,125.12
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,212.75
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,213.75
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,213.12
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-65.56
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05623
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3474
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37005
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
