Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95792
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95642
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95999
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96106
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94949
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.56
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.58
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.92
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,142.62
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,142.75
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,142.75
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,96.88
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,97.5
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,97.12
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,158.25
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,158.5
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,158.38
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,28.31
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-67.31
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05183
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33748
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.29909
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95935
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90503
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99115
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97702
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98352
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98984
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99347
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.12
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,72.88
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97537
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99393
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99768
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.12
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.86
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,147.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,148.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.12
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,108.62
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,108.75
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,108.62
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,208.25
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,208.5
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,208.5
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,68.75
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.06
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.37
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12563
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23302
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.34981
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9552
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98285
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89654
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98489
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8965700000000001
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79782
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,78.38
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97104
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95816
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.92
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.22
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,148.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,149.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,149.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,82.88
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,83.12
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,112.38
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.25
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-131.5
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,37.81
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.24355
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32631
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35982
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93103
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99142
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96835
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
