Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99396
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8103
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.44
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95297
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.12
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99402
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.92
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.83
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.58
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.66
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,133.88
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,134.75
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,134.25
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,124.75
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,124.88
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,124.75
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,135.75
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,136.12
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,135.88
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97952
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,83.88
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,83.12
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,82.62
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,82.62
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.37
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98428
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97317
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90362
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99313
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90942
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9812
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.42
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,237.83
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,237.91
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.53
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,54.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,58.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,228.25
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,228.88
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,228.5
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,243.88
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,244.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,244.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,208.12
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,208.62
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,208.38
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98468
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,86.88
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,87.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9754
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8856799999999999
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99225
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77713
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97446
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99506
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98227
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,238.39
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,238.44
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.5
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.81
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.89
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,62.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,260.75
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,262.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,261.25
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,216.25
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,217.12
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,216.62
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,209.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,211.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,210.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97522
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98145
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,71.5
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93082
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97583
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74157
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
