Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95581
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97479
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92776
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95181
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98663
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.34
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.36
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,238.53
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,238.56
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.34
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.42
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,169.25
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,170.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,169.62
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,203.88
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,204.5
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,204.12
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,185.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,185.75
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,185.38
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,67.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06166
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28014
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39681
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85919
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93787
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9237
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90665
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9678
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96768
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99112
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.66
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.19
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,90.25
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,90.62
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,90.38
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,147.25
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,147.38
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,147.38
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,125.88
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,126.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,125.88
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-160.94
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02123
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.43072
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37884
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95599
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98505
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87756
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92334
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78155
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95612
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99625
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99704
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.28
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.36
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,125.25
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,135.12
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,125.88
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,126.25
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,126.12
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,111.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,111.5
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,111.25
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,17.87
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08324
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33797
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35488000000000003
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95755
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93402
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94699
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99258
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90985
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96725
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
