Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97366
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91263
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99573
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,237.72
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,237.73
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,237.05
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,237.06
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,236.23
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,236.25
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,95.38
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,98.88
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,96.12
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,112.75
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,117.5
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,117.75
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.62
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,25.25
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05351
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38253
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38082
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94208
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89215
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99084
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86621
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98975
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94952
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.52
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.56
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.34
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.41
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.95
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,124.25
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,127.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,126.25
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,120.5
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,121.62
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,120.75
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,118.62
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,118.88
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,118.75
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-68.18
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05104
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24977
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36178
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96582
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95074
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8865299999999999
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9603
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8116399999999999
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94549
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97327
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,238.78
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,238.7
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,238.75
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.5
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.5
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,82.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,112.62
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,90.75
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09252
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30172
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38451
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90646
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99585
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88394
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97913
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91006
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83954
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98215
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96957
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97967
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90018
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96255
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
