Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.66
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.02
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.05
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.38
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,74.62
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,91.5
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,91.62
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,59.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12580999999999998
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23674
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40655
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92898
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94934
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96423
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93201
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89755
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90069
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.38
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99188
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95984
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8154899999999999
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94595
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8902
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.11
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.08
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,100.88
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,101.5
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,87.75
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-58.94
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09139
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26018
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40893
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96905
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94815
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92728
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8944700000000001
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8034
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.87
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96979
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94321
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94012
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83221
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,239.25
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.91
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,112.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,112.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,112.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,85.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,86.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,72.75
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,73.12
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.88
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-78.25
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.87
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17882
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19463
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39281
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8200700000000001
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96048
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95364
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93503
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8680399999999999
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92294
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.37
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96933
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92587
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94397
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94604
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96716
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,68.25
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,68.38
