Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,96.88
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,97.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,19.25
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.01396
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19854
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39568
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8406
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96072
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93921
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.37
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96735
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92035
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72558
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96603
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95016
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8984700000000001
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8709100000000001
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94141
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96509
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,238.11
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,238.17
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,238.48
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,238.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,237.62
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,237.7
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,77.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,79.75
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.62
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16036
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23888
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38225
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94791
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96033
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9386
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.31
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96164
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71273
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97333
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94321
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95822
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9639
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,238.94
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,239.28
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.53
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,83.38
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,79.25
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.44
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04408
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25042
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3803
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95926
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95648
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93591
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.69
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96951
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8821399999999999
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6772100000000001
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96371
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95325
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96817
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8973700000000001
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97241
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96991
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,76.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.25
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,91.12
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,75.38
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,127.63
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.94
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.044910000000000005
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12206
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37929
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
