Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96155
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94064
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.63
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91846
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70016
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96924
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95392
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92035
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92627
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98114
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.78
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.05
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,70.88
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,71.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.75
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,83.12
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,84.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,54.69
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-92.68
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15328
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19411
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4027
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94617
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94296
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97238
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91687
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94839
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6828
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97687
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95178
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95795
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90936
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9122
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77581
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.22
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-51.88
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07295
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14668
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40319
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9332
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96591
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98453
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8659
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90649
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75229
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98273
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97116
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95435
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84775
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8834200000000001
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8468899999999999
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,238.61
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,239.25
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,237.98
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,238.08
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,71.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,78.62
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-175.25
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,31.37
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.56
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07631
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20153
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39684
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91305
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94406
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
