Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96942
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96109
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.88
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78885
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99451
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64047
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.12
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-78.63
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,118.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.02309
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.08238
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40185
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89395
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90411
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9678
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.69
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94272
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91681
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76034
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97436
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95846
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.56
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96802
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97568
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69397
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.5
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,70.38
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.56
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.03294
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.0851
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40328
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90802
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95148
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95871
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.69
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96918
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93036
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7630899999999999
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94412
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.38
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93545
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68499
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,65.25
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,65.25
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,75.38
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.75
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,51.69
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.69
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10411
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11611
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38058
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92908
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91861
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96564
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.19
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94604
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81488
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73739
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98202
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97394
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
