Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.06
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96335
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8574200000000001
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64327
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.39
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,72.38
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11269
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25948000000000004
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39751
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92151
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94348
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95071
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8625799999999999
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76757
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95358
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95218
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.31
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91873
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96249
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6639
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.8
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,67.62
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.13
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09703
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12929000000000002
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39297
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93994
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90857
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9458
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.63
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98422
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8672799999999999
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73675
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98547
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96139
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.38
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90842
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87659
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69424
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,77.12
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12877
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22789
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39785
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94943
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92871
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93173
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.87
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98318
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9696
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7641899999999999
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98645
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91528
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84808
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96408
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80734
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
