Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,93.38
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,93.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,83.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,66.25
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.12
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,42.81
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,20.44
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12361
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20128
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39098
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95166
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93884
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93399
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.13
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8673700000000001
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72006
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96896
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92764
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93445
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8592200000000001
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.98
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,74.75
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,138.56
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-56.87
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08656
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22139
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37731
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94553
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94232
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93964
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.81
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9259
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77633
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98837
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94543
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95135
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94611
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94208
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8528100000000001
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.08
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07509
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18813
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38848
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94226
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94183
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95383
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95663
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8407899999999999
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75839
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94141
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93426
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91293
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96915
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85156
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.69
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,239.64
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,58.5
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,28.88
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
