Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13433
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12157
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38366
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9357
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87475
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94995
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.57
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95572
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88507
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73074
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97671
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90469
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87671
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95212
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79483
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.08
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,64.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,45.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07366
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28252
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39532
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92136
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92136
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9639
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.06
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97635
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8515
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75341
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96307
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87436
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93182
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8034899999999999
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.34
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,68.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06456
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29339
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38735
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92062
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93582
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95367
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98032
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77258
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7708699999999999
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98392
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.87
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92551
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92856
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72021
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,240.72
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,71.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-50.81
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-59.44
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12830999999999998
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.08803
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39251
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
