Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9194
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93371
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97195
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81863
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76468
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98553
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96402
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93454
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.12
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89245
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86014
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7018399999999999
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.91
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,74.75
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.62
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08736000000000001
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24797
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40111
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90115
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96063
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94385
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8627600000000001
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73797
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98297
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97522
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92847
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8698100000000001
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87713
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7796
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,91.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.12
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,70.5
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.31
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12633
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2119
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39547
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90228
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92767
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97751
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93741
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93884
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92181
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.63
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96631
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93555
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91635
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8513799999999999
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7583
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.41
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.28
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.77
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,242.78
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,82.88
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,83.12
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,95.94
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,60.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13173
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21462
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3716
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9234
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8427399999999999
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96265
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.5
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.06
