Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94626
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81445
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7396199999999999
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97958
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9696
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98202
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93552
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85119
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72995
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.05
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.52
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,79.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.5
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14177
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14797000000000002
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39739
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91754
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8858299999999999
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96524
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82473
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73577
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98077
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96207
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.56
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98596
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97049
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71405
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.08
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,243.59
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.33
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,80.38
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,80.5
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16539
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31682
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39644
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.56
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71991
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86282
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93936
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97781
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8710600000000001
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7409899999999999
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97586
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9675
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99094
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98172
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7723
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.52
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.55
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,81.38
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,81.5
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,71.12
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,80.62
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.56
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.69
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18132
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14708
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38674
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79547
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91992
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9418
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.06
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97635
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88956
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7448100000000001
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
