Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98212
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97272
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96695
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.31
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93204
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94595
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76522
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.61
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.66
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.25
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,66.25
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,66.38
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.38
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,62.12
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,62.25
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.24184
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15724000000000002
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37676
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79413
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85565
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95486
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98019
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94241
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74429
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97613
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96625
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.63
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95236
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93921
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71325
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,243.42
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,243.45
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.67
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,86.62
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.62
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.75
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.06
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.69
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.56
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08019
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11803
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37346
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94464
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94372
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96716
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95679
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91901
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73474
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95731
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96472
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89313
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92902
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7750199999999999
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.98
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,243.77
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,92.12
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,92.62
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.38
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,61.38
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,79.38
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.23046
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25899
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38772
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96072
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9473
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94836
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92627
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92172
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74337
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98523
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
