Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91043
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92975
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81115
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.23
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.16
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,98.5
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.75
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,79.62
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.81
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13848
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28573000000000004
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39846
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92679
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90164
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95587
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89575
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74392
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.13
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97055
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8297399999999999
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92889
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82147
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.17
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,88.12
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,88.12
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.12
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.06
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.44
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09483
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17958
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37435
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93384
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94162
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97357
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97858
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82232
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78701
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97116
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98822
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86792
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91693
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8389
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.48
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,241.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,62.12
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,62.25
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,62.25
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,100.62
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,100.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,100.75
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.31
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12654
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15111
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40764
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8801899999999999
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89233
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89975
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7594
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9834
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80078
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95505
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7421800000000001
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.03
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
