Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,71.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,71.75
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,71.75
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,86.12
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,86.25
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,86.25
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,107.19
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-67.62
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00642
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09825
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39153
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8207399999999999
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.923
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97372
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8753
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8451200000000001
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96356
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94199
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8584299999999999
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81067
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72064
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.83
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.42
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.84
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,66.12
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,66.38
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,66.25
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,60.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,60.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,78.87
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.0164
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23406
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38863000000000003
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96054
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9160799999999999
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99554
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7774
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96725
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635600000000001
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9789399999999999
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9562700000000001
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9421700000000001
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9842200000000001
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.89
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,87.75
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,112.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,112.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,112.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,92.88
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,97.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,95.75
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,24.62
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10579000000000001
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12929000000000002
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37389
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94595
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81457
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92856
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73721
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.19
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9726899999999999
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9683200000000001
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94186
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94257
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9844700000000001
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.81
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.72
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,82.62
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,82.62
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,96.62
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,96.75
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.62
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,92.25
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,92.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,92.38
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-78.94
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.07
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10729000000000001
