Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18795
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3568
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76672
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88659
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9098200000000001
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94986
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7933600000000001
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97305
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9683200000000001
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91794
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9398799999999999
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.2
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,98.75
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,99.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,98.88
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,93.62
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,93.75
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,93.75
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,130.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.0565
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28896
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38399
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.06
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7283
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8619100000000001
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8648100000000001
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93515
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99292
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79046
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9728399999999999
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89538
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.09
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.41
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,99.62
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,99.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,99.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,94.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,94.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,94.75
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.31
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08574
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19377
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38283
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.56
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77453
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90933
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9915799999999999
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908799999999999
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7478
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97595
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96896
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682299999999999
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90176
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96945
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,79.62
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,112.25
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,112.25
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,131.88
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,132.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-134.5
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.04317
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20034000000000002
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4002
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.25
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74508
