Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91653
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9901399999999999
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98074
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9933200000000001
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78277
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.19
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91904
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9769
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9862700000000001
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.81
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,81.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,109.5
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,113.62
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.62
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,133.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,134.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,133.88
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-51.32
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.75
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02409
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09929
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37966
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78088
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91254
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79351
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.69
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97882
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77881
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.19
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9713700000000001
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9652700000000001
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9770200000000001
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9250200000000001
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848299999999999
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.33
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.38
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,241.22
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,100.12
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,100.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,100.25
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,112.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,112.12
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.12
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,96.25
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,53.25
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.19
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03474
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.10076
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37017
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9440000000000001
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89859
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.19
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9873700000000001
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9901399999999999
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79883
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.5
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97888
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9688100000000001
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90814
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98367
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,113.75
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,113.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.75
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,118.12
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,118.5
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.38
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,98.75
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,99.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,98.88
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,120.25
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,160.75
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1458
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.036239999999999994
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37984
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8737799999999999
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94434
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9393600000000001
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9721700000000001
