Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9130799999999999
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.13
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816299999999999
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707600000000001
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96759
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8577600000000001
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,104.38
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,110.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,110.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,110.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,110.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,111.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,111.12
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03465
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.34896
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38949
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86569
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9800700000000001
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90304
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95349
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99472
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75985
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708899999999999
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96442
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9074399999999999
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411299999999999
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892299999999999
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.75
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,81.25
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,81.25
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,114.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,114.75
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.75
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,101.62
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,101.88
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.75
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12612
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1465
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40016999999999997
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8598600000000001
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9657600000000001
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87234
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9731700000000001
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99225
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80005
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.87
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9615799999999999
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9639
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95404
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93484
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9806799999999999
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.75
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.75
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.8
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,90.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,116.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,117.12
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.75
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,110.25
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,110.62
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,84.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.87
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13840999999999998
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20731999999999998
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38665
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8916
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81866
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96829
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8004100000000001
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
