Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98413
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9661200000000001
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97635
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94235
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9479700000000001
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816299999999999
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.31
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.45
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,101.5
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,101.62
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.62
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,124.88
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,125.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,107.5
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,107.38
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-96.31
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.0226
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29351
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38966999999999996
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9118
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95505
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84704
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9914200000000001
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81653
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9850200000000001
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734200000000001
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8858299999999999
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95215
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840700000000001
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.06
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,114.88
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,123.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,123.25
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,123.12
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,129.88
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,134.38
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,132.88
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0725
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32891
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37575
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505299999999999
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94675
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9115
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.13
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928299999999999
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8006300000000001
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.94
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9862700000000001
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9717100000000001
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98065
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91696
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9885299999999999
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.42
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,130.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,131.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,130.88
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,123.12
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,123.5
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,124.25
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,125.38
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,124.75
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,24.94
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09038
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23717
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41108999999999996
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891600000000001
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9649
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91409
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97601
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8421
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97711
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736600000000001
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97983
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,72.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.25
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
