Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92584
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9321299999999999
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.03
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.52
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,120.5
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,120.75
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.62
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,125.38
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,128.25
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,126.88
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,126.12
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,126.12
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,126.12
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00981
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19225
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39129
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9668899999999999
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858100000000001
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89804
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9731700000000001
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8261700000000001
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9837600000000001
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757100000000001
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,75.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.38
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93332
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95483
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,240.16
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,137.25
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,138.5
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.5
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,140.62
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,140.75
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,140.75
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,135.62
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,135.75
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,135.62
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,73.06
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.87
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07948
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33705999999999997
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35723
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91815
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97751
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95026
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8546100000000001
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82129
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9871200000000001
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908799999999999
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,87.5
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,95.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.88
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90365
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,147.5
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,155.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,166.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,167.38
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,167.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,143.75
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,144.5
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,144.38
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-53.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07203999999999999
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25063
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40133
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88974
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92966
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9886799999999999
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99356
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8261700000000001
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.983
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9678
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877299999999999
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92642
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99561
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
