Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,116.25
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,116.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.38
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,155.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,155.75
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.62
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,152.12
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,152.5
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,152.38
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.75
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.00569
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20235
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36144
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88775
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98105
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90155
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8491200000000001
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908799999999999
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,72.12
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.12
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92932
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9951200000000001
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.08
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,240.39
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.98
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,124.5
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,124.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,173.25
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,174.12
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,173.75
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,142.62
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,143.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,142.75
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,12.37
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01149
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36498
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39947
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90628
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9587100000000001
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9217200000000001
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8446600000000001
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97211
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.5
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,63.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.14
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.17
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,145.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,145.12
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,145.12
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,160.75
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,161.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,160.88
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,155.12
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,157.88
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,157.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,79.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,19.25
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.051620000000000006
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18172
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40349
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91937
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9781200000000001
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93191
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9792799999999999
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83716
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.75
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803200000000001
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,95.25
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9824799999999999
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9934700000000001
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.81
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.36
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.38
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,146.38
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,155.38
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.12
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,150.75
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,151.12
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,152.12
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,152.25
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,152.25
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-68.06
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
