Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03435
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27443
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3785
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88565
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9870899999999999
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89099
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821200000000001
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9936200000000001
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8479
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9912700000000001
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9740000000000001
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,103.62
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,103.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,103.75
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646899999999999
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9933799999999999
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,238.86
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,238.89
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.08
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,238.11
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,165.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,166.5
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,165.62
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,164.75
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,165.25
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,164.88
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,152.38
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,152.75
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,152.62
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1585
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23560999999999999
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39571
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8710899999999999
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93848
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946299999999999
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99164
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91794
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97345
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95947
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9934700000000001
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,238.2
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,238.2
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.2
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,238.58
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,238.58
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.38
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.41
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,162.88
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,163.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,162.88
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,149.75
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,155.75
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,152.75
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,169.75
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,173.62
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,171.75
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12575
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37627
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37212
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8680399999999999
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8720700000000001
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99567
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9911200000000001
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9010299999999999
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9862700000000001
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837299999999999
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816299999999999
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,73.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9858399999999999
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.25
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.25
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,237.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,237.91
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,237.48
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,237.55
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.45
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.56
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,208.75
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,209.25
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,209.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,202.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,202.25
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,134.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,146.62
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,141.88
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.22471999999999998
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28957
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39858000000000005
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
