Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9433600000000001
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9907799999999999
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89871
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99493
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9936799999999999
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8632200000000001
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908799999999999
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97635
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,71.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.12
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,69.38
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99435
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96936
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,238.2
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,238.23
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.59
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,238.64
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.81
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,208.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,209.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,208.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,179.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,180.12
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,179.88
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,125.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,127.5
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,126.75
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.040510000000000004
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2477
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40044
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89126
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723799999999999
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89844
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936200000000001
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9935
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8710600000000001
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9946299999999999
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,97.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,76.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97055
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,238.05
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,238.08
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,238.47
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,238.48
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,237.34
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,237.39
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,181.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,181.38
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,181.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,157.38
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,157.62
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,157.5
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,175.62
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,176.25
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,175.75
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17217000000000002
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27233
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36889
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94516
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96188
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90823
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9947799999999999
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8494200000000001
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99655
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968600000000001
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,109.12
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,111.38
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9581
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99249
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,238.72
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,239.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.22
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.23
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,197.62
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,199.25
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,198.75
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,147.75
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,147.88
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,147.88
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,175.38
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,175.62
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,175.5
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,27.25
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.81
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12272999999999999
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23467
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3698
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95837
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96426
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82562
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
