Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99655
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8685299999999999
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837600000000001
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.38
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574600000000001
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99493
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,65.88
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.12
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,239.08
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,239.27
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,239.28
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.06
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.11
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,158.12
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,164.5
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,161.38
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,139.62
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,139.5
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,167.12
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,167.25
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,167.25
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15217999999999998
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28008
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39025
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95962
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96341
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9965200000000001
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91614
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9928600000000001
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99149
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9934700000000001
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.25
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9756799999999999
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9241299999999999
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957600000000001
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.88
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.31
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.58
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,171.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,171.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,171.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,157.62
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,161.38
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,204.5
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,204.75
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,204.62
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-83.44
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-66.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00905
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17412
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36446
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94553
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90771
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95981
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968600000000001
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99472
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88275
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98114
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9837600000000001
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94842
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882799999999999
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.53
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,145.12
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,145.38
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,145.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,164.62
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,165.25
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,149.62
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,149.88
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,149.75
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.19
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.31
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14244
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31713
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40715999999999997
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8661200000000001
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9412799999999999
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9993
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9940200000000001
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9257200000000001
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,90.12
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,90.25
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.12
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.19
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
