Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9925799999999999
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.875
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.09
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,58.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,241.5
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,241.62
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,241.62
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,156.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,156.5
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,156.38
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,142.88
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,148.12
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,144.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12377
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.40224
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4193
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9371
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9960600000000001
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686600000000001
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99774
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9960899999999999
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84314
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.62
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917600000000001
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99649
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,104.25
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,104.38
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,83.38
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97452
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90271
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.7
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.22
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,61.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,47.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,252.5
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,252.88
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,252.62
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,188.12
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,197.38
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,195.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,147.88
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,148.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,148.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-161.87
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.043289999999999995
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.55596
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38726
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97278
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95914
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9971
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9957600000000001
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86654
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9779
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819899999999999
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99631
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,81.62
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.62
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,91.12
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,92.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9939899999999999
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.62
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.75
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,213.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,213.25
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,213.12
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,227.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,228.62
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,227.88
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,172.25
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,172.75
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,172.5
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-79.31
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.12
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11780999999999998
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33147
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38247
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8934
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9883700000000001
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9870899999999999
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9957299999999999
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9936799999999999
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95306
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97626
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880399999999999
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99649
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,78.75
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,79.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.88
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
