Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9833700000000001
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96793
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,159.12
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,159.38
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,159.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,187.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,187.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,187.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,200.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,200.38
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,200.25
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-53.56
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11815
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20037
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41183000000000003
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95526
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9567899999999999
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.75
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9971899999999999
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99408
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9621
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.37
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99585
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,83.5
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,71.38
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9890700000000001
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9670700000000001
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9234600000000001
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.95
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,238.8
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,238.84
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,186.62
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,186.88
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,186.75
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,138.5
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,138.75
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,138.62
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,185.5
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,186.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,185.88
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.06
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12142
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38033
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40423000000000003
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9455600000000001
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9973799999999999
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95904
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888899999999999
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,110.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,110.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.38
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888899999999999
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,236.38
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,236.44
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.41
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,236.98
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,237.09
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.03
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,234.94
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,235.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.97
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,207.12
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,207.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,207.25
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,164.38
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,164.75
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,188.5
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,190.38
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,189.88
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-72.94
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14305
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24040999999999998
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36280999999999997
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537700000000001
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8973399999999999
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9389
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9975
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99777
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95825
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99744
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,97.62
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.75
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,86.88
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.12
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9863
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,237.73
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,237.84
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,238.59
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,238.61
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
