Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.88
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.98
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,194.12
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,194.5
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,194.38
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,154.88
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,155.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,154.88
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,188.62
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,194.25
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,192.25
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-69.25
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0457
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22941999999999999
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37751999999999997
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9768399999999999
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9763799999999999
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99805
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8390799999999999
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.63
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9894700000000001
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,91.5
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,94.62
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.12
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,69.75
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96646
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9955700000000001
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9781799999999999
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,238.08
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,238.12
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,237.95
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,238.02
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,237.38
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,237.41
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,49.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,200.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,208.38
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,204.88
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,222.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,226.75
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,223.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,161.38
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,168.12
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.12
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18437
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31301
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.34893
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646899999999999
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93048
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95639
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9970399999999999
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9422
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9964299999999999
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,107.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,107.88
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,107.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,80.62
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9938
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9774799999999999
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96777
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,238.7
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,238.78
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.97
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.98
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.88
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.88
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,233.25
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,234.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,233.62
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,164.12
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,164.12
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,164.12
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,173.5
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,174.88
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,174.12
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,11.37
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,17.69
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.30694
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26293
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38836
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9899899999999999
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98779
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9793700000000001
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99835
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90069
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98569
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9963700000000001
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,84.38
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,86.12
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.75
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.5
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99097
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94955
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.94
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.05
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.75
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,215.75
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,217.38
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,217.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,164.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,164.25
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,164.12
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,160.75
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,161.12
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,160.88
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
