Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.5
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16271
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.43566000000000005
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36030999999999996
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96341
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9965799999999999
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9960600000000001
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9588
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9928600000000001
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98816
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,99.12
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,100.38
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,99.75
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9811700000000001
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.58
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.89
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,55.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,229.25
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,230.25
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,229.75
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,189.38
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,189.5
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,189.38
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,155.38
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,161.88
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,158.12
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-81.19
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.87
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03435
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27581
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35305
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628899999999999
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9377700000000001
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9043899999999999
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9918799999999999
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95785
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9756799999999999
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.5
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99603
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9831200000000001
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.09
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.14
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.66
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.64
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,140.5
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,142.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,141.38
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,193.75
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,200.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,198.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,146.12
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,146.75
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.25
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.75
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06047
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29662
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38036
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94296
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9869700000000001
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8776799999999999
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95962
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99426
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9635
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9882200000000001
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,99.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,102.88
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,58.88
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816299999999999
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99255
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8398100000000001
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.53
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,162.25
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,168.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,164.75
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,174.5
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,176.25
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,175.38
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,124.88
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,129.38
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,127.75
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,38.87
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,15.57
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11809000000000001
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36715
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41366
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
